Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,21.93
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,22.4
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,22.96
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,94.7
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
944283,STONEHILL WAY,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,101.8
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,31.9
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,19.87
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,21.49
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,20.8
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,87.5
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
944283,STONEHILL WAY,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.88
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,31.9
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,20.74
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,24.98
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,25.98
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,65.3
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,92.0
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.8
944283,STONEHILL WAY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,115.9
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,32.0
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,23.32
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,28.99
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,22.23
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,67.7
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,100.7
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,126.3
944283,STONEHILL WAY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.59
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.82
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,32.1
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,24.24
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,33.69
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,22.55
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,71.9
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,144.1
944283,STONEHILL WAY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,100.6
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.04
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,32.2
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,27.67
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,31.27
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,24.54
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,68.1
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,117.8
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
944283,STONEHILL WAY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,110.2
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.39
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.24
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,32.3
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,25.36
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,27.4
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,26.15
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,70.9
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,109.9
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,118.8
944283,STONEHILL WAY,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,113.9
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,32.3
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,23.55
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,28.71
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,32.66
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,77.4
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,101.7
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,124.3
944283,STONEHILL WAY,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,139.6
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.98
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.27
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,32.4
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,23.18
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,30.03
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,28.23
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,75.9
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,130.5
944283,STONEHILL WAY,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,32.4
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,25.27
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,33.25
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,23.75
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,74.3
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,108.6
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,142.5
944283,STONEHILL WAY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
