Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.69
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,32.5
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,25.98
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,36.09
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,25.36
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,77.6
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,153.6
944283,STONEHILL WAY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,111.8
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.6
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,32.5
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,26.99
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,35.98
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,25.51
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,76.5
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,115.5
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,153.5
944283,STONEHILL WAY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.53
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.3
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,32.6
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,26.03
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,39.55
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,27.62
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,83.1
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,167.5
944283,STONEHILL WAY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.78
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.58
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.31
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,32.6
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,27.54
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,38.55
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,29.39
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,80.3
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,118.5
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,163.4
944283,STONEHILL WAY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,127.2
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.95
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.58
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.7
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,32.6
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,25.74
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,40.81
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,30.55
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,87.9
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,110.7
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,173.8
944283,STONEHILL WAY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,132.3
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.2
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.29
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,32.6
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,22.69
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,41.27
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,28.37
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,93.2
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,173.9
944283,STONEHILL WAY,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,123.9
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.75
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.12
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.1
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,32.6
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,22.23
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,44.48
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,31.9
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,103.6
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,187.3
944283,STONEHILL WAY,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.63
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.4
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.2
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.5
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,32.6
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,25.45
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,44.86
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,39.26
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,102.0
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,187.9
944283,STONEHILL WAY,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,166.6
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.34
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.94
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.8
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,32.6
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,22.56
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,43.68
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,34.76
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,102.8
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,97.9
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,183.5
944283,STONEHILL WAY,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,148.9
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.47
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,32.5
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,31.72
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,38.91
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,36.9
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,82.3
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,136.8
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,164.2
944283,STONEHILL WAY,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,156.3
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.85
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
