Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,62.4
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.1
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.99
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,32.5
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,43.41
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,36.25
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,33.32
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,76.9
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,183.0
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,153.3
944283,STONEHILL WAY,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,142.5
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.95
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,28.72
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.6
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,68.2
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,118.1
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,32.5
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,32.23
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,48.6
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,32.11
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,89.7
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,136.1
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,202.9
944283,STONEHILL WAY,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,139.6
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,23.99
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,101.2
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,32.4
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,30.36
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,44.64
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,31.63
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,84.9
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,128.2
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,188.4
944283,STONEHILL WAY,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.12
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.51
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,91.2
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,32.4
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,30.35
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,43.85
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,34.1
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,85.2
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,129.0
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,183.8
944283,STONEHILL WAY,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,144.9
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.59
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.03
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.35
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.8
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,32.4
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,33.46
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,39.29
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,40.36
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,74.3
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,139.9
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,165.1
944283,STONEHILL WAY,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,169.1
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.3
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.38
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.61
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,32.3
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,34.43
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,41.76
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,40.9
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,79.6
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,176.1
944283,STONEHILL WAY,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,172.7
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.69
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.14
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.33
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.0
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.9
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,32.2
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,36.25
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,39.3
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,38.07
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,75.3
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,153.1
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,166.2
944283,STONEHILL WAY,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,161.4
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.73
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.64
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.08
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.8
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.6
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.4
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,32.1
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,34.37
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,40.66
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,47.27
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,94.1
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,146.2
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,172.5
944283,STONEHILL WAY,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,199.1
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.26
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.23
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.1
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,31.9
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,34.98
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,40.22
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,41.1
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,79.8
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,148.1
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,170.8
944283,STONEHILL WAY,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,174.5
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.11
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.95
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.49
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.55
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.2
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,31.9
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,28.86
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,47.77
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,45.43
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,100.3
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,200.5
944283,STONEHILL WAY,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,191.4
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
