Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,22.31
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.86
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,67.8
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,93.1
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,93.9
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.83
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,31.7
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,29.63
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,46.08
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,58.94
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,131.5
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,125.8
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,194.3
944283,STONEHILL WAY,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,247.7
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.21
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.72
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,60.2
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,96.7
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.1
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.09
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,31.7
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,27.34
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,46.68
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,44.93
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,113.0
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,117.6
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,196.2
944283,STONEHILL WAY,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,192.8
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.79
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.67
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.4
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,31.7
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,29.65
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,44.41
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,44.39
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,100.9
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,126.9
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,187.6
944283,STONEHILL WAY,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,187.8
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.39
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.15
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.3
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,29.96
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,41.65
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,34.13
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,84.6
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,127.7
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,177.1
944283,STONEHILL WAY,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,148.1
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.75
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.49
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,89.3
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,28.83
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,43.75
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,30.3
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,90.0
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,123.3
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,184.5
944283,STONEHILL WAY,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,130.2
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.85
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,23.33
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,97.7
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,29.37
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,47.0
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,29.78
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,93.6
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,125.7
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,198.3
944283,STONEHILL WAY,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,128.4
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.39
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.43
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.5
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,31.7
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,22.5
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,43.12
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,23.65
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,96.4
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,97.2
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,181.5
944283,STONEHILL WAY,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.21
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,31.7
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,26.78
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,37.14
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,32.34
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,73.7
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,114.2
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,157.4
944283,STONEHILL WAY,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,138.3
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.11
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.49
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,23.67
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,32.13
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,29.87
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,70.8
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,100.7
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
944283,STONEHILL WAY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.19
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,74.2
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.85
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,74.6
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,28.28
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,33.82
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,30.8
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,144.6
944283,STONEHILL WAY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.61
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.44
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,81.7
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.7
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.89
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.9
