Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,83.0
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,31.5
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,26.98
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,39.78
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,35.9
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,75.8
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,113.6
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,168.6
944283,STONEHILL WAY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,152.7
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.6
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.59
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.87
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,31.4
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,22.32
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,40.92
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,28.81
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,94.5
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,175.0
944283,STONEHILL WAY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,125.7
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.09
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.8
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.63
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,31.2
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,18.14
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,36.17
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,24.56
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,83.9
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,156.1
944283,STONEHILL WAY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.82
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.85
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,22.97
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,35.81
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,27.76
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,72.2
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,154.0
944283,STONEHILL WAY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,121.9
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.77
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.57
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,30.9
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,20.12
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,39.61
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,22.85
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,89.2
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,167.4
944283,STONEHILL WAY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,102.7
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.67
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,30.8
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,23.41
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,35.77
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,18.35
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,81.5
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,100.5
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,152.7
944283,STONEHILL WAY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.29
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.24
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,30.8
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,22.2
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,33.77
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,23.14
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,72.3
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,143.4
944283,STONEHILL WAY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.66
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.69
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,30.7
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,22.54
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,28.6
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,20.23
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,64.7
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,97.6
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,123.3
944283,STONEHILL WAY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.74
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,21.01
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,31.99
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,18.2
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,136.9
944283,STONEHILL WAY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.64
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,18.45
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,33.48
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,21.71
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,76.6
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,142.2
944283,STONEHILL WAY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
