Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.62
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,19.71
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,31.69
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,22.72
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,70.4
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,86.9
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,135.2
944283,STONEHILL WAY,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,101.1
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.42
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.33
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.74
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,30.5
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,18.87
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,36.6
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,20.85
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,85.2
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,155.4
944283,STONEHILL WAY,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,92.7
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.5
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.18
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.1
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,30.5
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,23.12
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,44.6
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,20.75
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,101.6
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,187.1
944283,STONEHILL WAY,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.59
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.1
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.47
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.1
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,20.46
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,45.5
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,16.84
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,113.9
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,89.9
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,190.9
944283,STONEHILL WAY,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,79.0
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.28
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.02
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.3
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.76
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,54.5
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,24.27
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,45.13
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,15.65
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,109.7
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,188.5
944283,STONEHILL WAY,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.75
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.56
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,73.4
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.99
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,30.2
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,21.72
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,40.83
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,27.42
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,88.2
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,93.6
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,172.3
944283,STONEHILL WAY,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,121.2
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.33
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.7
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,25.83
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,38.98
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,30.1
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,70.1
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,110.2
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,163.9
944283,STONEHILL WAY,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,128.5
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.65
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.53
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,23.09
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,33.54
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,28.01
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,65.7
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,142.1
944283,STONEHILL WAY,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,122.0
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.97
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.15
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,70.8
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,93.7
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,25.49
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,25.84
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,29.64
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,70.7
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
944283,STONEHILL WAY,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,128.7
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,24.32
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.5
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,77.9
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,101.4
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.1
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,40.09
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,27.95
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,32.09
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,80.2
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,168.6
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,121.9
944283,STONEHILL WAY,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.04
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.9
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.87
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,67.6
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
