Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,35.56
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,24.15
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,23.76
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,76.4
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,150.6
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
944283,STONEHILL WAY,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,104.2
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,33.2
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,13.38
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,26.08
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,22.07
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,64.2
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,112.8
944283,STONEHILL WAY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,96.1
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.59
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.9
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,33.3
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,14.83
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,26.32
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,23.96
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,65.3
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
944283,STONEHILL WAY,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,102.8
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.6
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,33.5
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,16.7
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,28.14
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,25.06
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,65.9
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,74.2
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,121.1
944283,STONEHILL WAY,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,106.2
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.48
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,33.6
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,21.67
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,24.86
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,24.99
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,108.6
944283,STONEHILL WAY,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.09
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.63
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,33.8
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,17.62
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,29.51
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,26.63
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,65.0
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
944283,STONEHILL WAY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,114.4
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,33.9
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,16.96
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,20.68
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,24.75
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,64.2
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,93.9
944283,STONEHILL WAY,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,106.9
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,34.1
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,16.0
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,17.86
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,24.88
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,67.1
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,71.8
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,81.8
944283,STONEHILL WAY,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,34.2
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,18.47
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,16.42
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,24.8
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,69.0
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,81.1
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
944283,STONEHILL WAY,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,107.3
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,34.4
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,19.15
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,22.02
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,24.76
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,63.8
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,99.3
944283,STONEHILL WAY,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,108.0
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.64
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,34.5
