Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,16.16
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,27.7
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,28.98
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,78.7
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,73.3
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,119.4
944283,STONEHILL WAY,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.35
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.59
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.45
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,34.6
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,18.62
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,30.14
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,31.95
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,80.4
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,128.5
944283,STONEHILL WAY,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,135.9
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.27
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,34.7
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,22.24
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,30.72
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,30.4
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,73.2
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,96.9
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,131.2
944283,STONEHILL WAY,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,130.5
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.99
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,34.8
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,24.02
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,25.41
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,34.83
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,89.7
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,102.2
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,111.0
944283,STONEHILL WAY,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,149.4
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.06
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,34.9
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,22.02
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,21.07
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,35.77
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,92.0
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
944283,STONEHILL WAY,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,150.4
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.41
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,35.0
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,23.96
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,21.87
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,35.49
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,91.3
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
944283,STONEHILL WAY,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,149.7
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.62
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.51
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,35.1
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,20.12
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,23.38
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,33.49
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,88.1
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,88.1
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,103.6
944283,STONEHILL WAY,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,142.1
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,35.2
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,18.84
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,29.05
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,33.52
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,90.7
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,125.3
944283,STONEHILL WAY,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,142.2
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,35.3
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,22.53
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,30.64
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,37.09
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,95.3
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,132.5
944283,STONEHILL WAY,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,157.8
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,35.3
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,20.38
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,28.8
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,30.9
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,84.6
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,90.5
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,126.3
944283,STONEHILL WAY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,133.1
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.27
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,35.4
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
