Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,25.88
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,32.7
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,34.08
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,79.8
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,111.8
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,140.9
944283,STONEHILL WAY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,145.2
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.65
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.74
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.43
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,35.4
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,25.18
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,34.01
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,35.86
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,82.1
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,107.8
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,144.2
944283,STONEHILL WAY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,151.7
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,35.4
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,26.0
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,32.85
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,39.05
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,88.2
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,110.1
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
944283,STONEHILL WAY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,164.2
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.06
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.7
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,35.4
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,28.05
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,36.29
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,36.42
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,81.0
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,119.2
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,154.0
944283,STONEHILL WAY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,154.1
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.65
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.34
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,35.4
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,31.85
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,38.32
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,32.16
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,78.5
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,135.7
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,162.9
944283,STONEHILL WAY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,137.6
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.99
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,35.4
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,27.71
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,36.67
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,37.67
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,85.8
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,119.4
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,156.0
944283,STONEHILL WAY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,161.3
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.23
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.21
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.02
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,35.4
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,23.92
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,38.96
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,39.47
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,91.0
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,163.8
944283,STONEHILL WAY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,166.6
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.82
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.8
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,35.3
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,26.15
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,34.46
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,35.19
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,77.9
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,111.9
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,145.7
944283,STONEHILL WAY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,150.6
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,35.3
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,29.19
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,30.25
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,35.24
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,76.9
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,131.0
944283,STONEHILL WAY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,150.5
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.81
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.11
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.19
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,35.3
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,33.18
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,31.28
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,32.12
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,71.9
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,139.5
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
944283,STONEHILL WAY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,138.3
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.45
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,35.2
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,27.2
