Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,32.14
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,33.03
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,75.1
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,115.4
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,138.4
944283,STONEHILL WAY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,141.1
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.43
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.63
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,35.1
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,29.75
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,27.85
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,36.47
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,81.7
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,121.6
944283,STONEHILL WAY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,154.0
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.95
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.45
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,35.1
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,34.5
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,33.19
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,35.25
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,75.9
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,145.1
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,141.8
944283,STONEHILL WAY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,148.8
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.24
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.69
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.4
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,35.1
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,33.84
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,29.19
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,31.31
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,72.6
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
944283,STONEHILL WAY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,134.2
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.08
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.47
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.4
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,54.2
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,68.6
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.7
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,35.1
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,32.99
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,31.53
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,37.23
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,77.1
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,138.9
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,135.4
944283,STONEHILL WAY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,157.9
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.05
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,61.5
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.71
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.65
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,35.0
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,27.89
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,35.83
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,46.2
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,102.9
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,153.4
944283,STONEHILL WAY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,194.9
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.33
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.37
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.54
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.33
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.9
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,29.77
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,35.97
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,40.14
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,85.8
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,125.9
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,152.2
944283,STONEHILL WAY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,169.4
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.9
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.9
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,37.98
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,31.38
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,40.34
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,90.1
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,159.8
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,135.6
944283,STONEHILL WAY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,171.2
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.11
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.82
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.21
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.1
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.24
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,34.8
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,44.85
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,30.4
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,37.34
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,97.2
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,188.7
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,130.4
944283,STONEHILL WAY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,157.3
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.79
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.85
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.8
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,32.71
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,34.07
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,37.27
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,77.2
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,137.7
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,145.9
944283,STONEHILL WAY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,159.2
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.58
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,34.7
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,32.5
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,29.04
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,34.67
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,76.5
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,136.8
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,126.0
