Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,148.1
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,34.6
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,31.58
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,30.68
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,34.5
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,73.9
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,132.7
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
944283,STONEHILL WAY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,145.7
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,34.6
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,34.67
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,32.86
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,34.51
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,72.1
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,145.8
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,140.2
944283,STONEHILL WAY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,146.3
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.57
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.59
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,34.6
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,34.23
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,35.65
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,35.84
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,74.1
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,144.3
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,152.7
944283,STONEHILL WAY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,151.7
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.73
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.16
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.73
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,34.6
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,40.06
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,32.31
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,33.81
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,78.5
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,169.7
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,137.8
944283,STONEHILL WAY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,143.3
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.5
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.57
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,74.5
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,34.5
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,39.97
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,29.6
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,32.17
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,77.1
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,168.3
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,127.4
944283,STONEHILL WAY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,136.7
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.71
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,34.5
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,30.02
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,29.55
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,29.84
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,68.0
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,126.9
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,128.7
944283,STONEHILL WAY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,128.3
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.4
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.65
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,34.5
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,35.35
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,31.57
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,25.51
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,68.2
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,148.1
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,137.1
944283,STONEHILL WAY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.47
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.39
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.2
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,34.4
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,40.86
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,32.43
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,24.86
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,77.7
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,170.6
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,138.3
944283,STONEHILL WAY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,107.0
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.32
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.96
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.0
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,34.3
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,40.28
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,29.82
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,35.4
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,79.7
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,169.1
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,129.8
944283,STONEHILL WAY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,151.7
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.48
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,34.2
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,28.72
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,30.32
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,28.6
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,65.7
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,121.1
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,130.8
944283,STONEHILL WAY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,123.4
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
