Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.02
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.24
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.0
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,34.1
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,29.1
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,31.26
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,29.8
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,71.5
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,123.9
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,134.8
944283,STONEHILL WAY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,129.3
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.04
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.86
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,34.0
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,23.6
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,32.6
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,33.24
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,76.2
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,100.8
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,141.2
944283,STONEHILL WAY,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,143.5
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.43
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.61
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.53
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.4
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.9
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,33.9
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,20.15
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,34.18
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,26.0
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,77.6
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,88.0
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,148.2
944283,STONEHILL WAY,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,114.1
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.42
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,33.9
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,18.19
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,30.98
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,23.16
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,71.4
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,79.1
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,135.2
944283,STONEHILL WAY,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,106.5
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.34
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.05
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,33.8
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,15.92
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,24.7
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,23.79
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,69.5
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,71.4
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
944283,STONEHILL WAY,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,33.8
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,19.89
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,24.76
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,24.24
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,69.0
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
944283,STONEHILL WAY,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,109.6
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.58
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,33.8
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,19.79
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,22.71
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,18.67
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,85.9
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
944283,STONEHILL WAY,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.23
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,33.8
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,18.84
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,20.57
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,19.04
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,82.1
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,93.7
944283,STONEHILL WAY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,86.2
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.34
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,33.7
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,19.63
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,15.44
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,14.67
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,63.4
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
944283,STONEHILL WAY,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.31
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.85
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,33.6
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,19.06
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,17.35
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,11.34
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,60.9
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,81.6
944283,STONEHILL WAY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.34
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
