Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.86
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,33.6
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,16.5
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,18.73
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,16.35
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,59.1
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,85.9
944283,STONEHILL WAY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,78.0
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.62
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.02
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,33.5
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,13.11
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,19.04
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,13.22
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,61.0
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
944283,STONEHILL WAY,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,67.3
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.63
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.17
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,33.4
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,13.52
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,22.31
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,10.23
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,65.6
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,100.4
944283,STONEHILL WAY,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.95
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.61
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.89
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.67
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,33.3
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,14.84
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,16.06
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,12.86
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,60.2
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
944283,STONEHILL WAY,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,64.9
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.29
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.45
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,33.2
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,14.09
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,18.21
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,16.19
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,62.1
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
944283,STONEHILL WAY,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-3.68
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.58
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,33.1
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,18.86
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,21.25
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,11.77
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,81.9
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
944283,STONEHILL WAY,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.74
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,33.0
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,18.27
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,17.2
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,10.05
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,57.3
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,79.8
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,84.3
944283,STONEHILL WAY,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.24
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,32.9
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,25.32
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,15.39
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,13.03
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,66.5
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,108.6
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,75.3
944283,STONEHILL WAY,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,62.9
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.56
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,32.8
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,13.72
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,16.92
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,11.14
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,59.6
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,82.6
944283,STONEHILL WAY,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.79
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.84
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,60.9
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.7
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.63
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,32.7
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,11.8
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,19.99
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,19.29
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,68.4
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,95.2
944283,STONEHILL WAY,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,87.0
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.89
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.33
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
