Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.77
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,69.3
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,32.6
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,14.81
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,21.9
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,22.58
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,72.9
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,101.4
944283,STONEHILL WAY,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,100.3
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.03
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.53
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,65.7
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,32.5
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,13.12
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,20.13
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,24.92
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,83.2
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,93.2
944283,STONEHILL WAY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-3.98
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.49
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.75
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,32.5
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,18.34
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,21.2
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,20.39
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,60.5
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
944283,STONEHILL WAY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,90.9
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.69
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.45
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,32.4
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,15.98
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,20.59
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,21.96
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,68.2
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,70.5
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
944283,STONEHILL WAY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.23
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.41
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.27
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,32.3
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,22.04
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,20.03
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,18.32
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,95.1
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
944283,STONEHILL WAY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.27
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,43.3
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.11
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,32.1
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,17.9
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,28.1
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,16.02
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,66.9
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
944283,STONEHILL WAY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.48
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.15
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.22
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.1
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,32.0
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,14.97
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,34.96
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,16.07
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,87.1
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,149.2
944283,STONEHILL WAY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,76.9
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.92
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.59
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,18.08
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,29.34
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,9.76
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,79.1
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,128.4
944283,STONEHILL WAY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.42
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.99
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.44
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,20.13
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,21.55
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,7.97
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,68.3
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,87.6
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,99.9
944283,STONEHILL WAY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.93
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.5
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,31.3
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,17.54
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,21.25
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,17.3
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,61.9
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,95.9
944283,STONEHILL WAY,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.38
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
