Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,31.1
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,19.82
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,20.57
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,8.72
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,63.2
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
944283,STONEHILL WAY,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.74
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.0
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,30.8
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,22.75
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,20.7
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,10.19
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,69.7
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
944283,STONEHILL WAY,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-2.91
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.9
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,16.87
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,17.85
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,11.54
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,83.8
944283,STONEHILL WAY,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,23.84
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,20.42
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,19.07
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,60.9
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,92.3
944283,STONEHILL WAY,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.81
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.88
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.97
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,30.2
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,21.05
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,19.67
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,13.65
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
944283,STONEHILL WAY,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,66.4
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.63
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.36
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,19.7
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,19.82
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,14.91
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
944283,STONEHILL WAY,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,70.7
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.1
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.79
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.64
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,22.58
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,29.66
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,18.0
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,68.1
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,96.9
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,129.4
944283,STONEHILL WAY,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,82.6
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.56
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.62
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,20.35
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,23.03
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,16.12
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,103.0
944283,STONEHILL WAY,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,73.9
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.96
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,21.8
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,24.98
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,26.37
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,64.0
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,92.9
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,109.1
944283,STONEHILL WAY,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.35
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,20.87
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,21.31
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,22.19
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,56.1
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,88.8
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,94.7
944283,STONEHILL WAY,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.24
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
