Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.34
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,29.7
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,18.97
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,20.91
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,20.55
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,54.6
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,93.3
944283,STONEHILL WAY,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,91.7
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.4
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.58
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,20.08
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,23.38
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,23.87
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,59.1
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,86.2
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,103.4
944283,STONEHILL WAY,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,105.0
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.21
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.54
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,19.39
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,22.14
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,21.52
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,82.9
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,99.0
944283,STONEHILL WAY,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,95.3
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,9.6
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,24.49
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,21.45
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,22.0
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,63.5
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,103.7
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,97.9
944283,STONEHILL WAY,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.7
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,22.71
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,20.45
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,32.42
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,86.4
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,98.4
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,93.1
944283,STONEHILL WAY,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,138.0
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.49
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,67.4
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.14
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.21
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,23.7
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,31.28
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,37.69
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,100.9
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,101.3
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,137.0
944283,STONEHILL WAY,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,164.8
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.83
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,27.57
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,29.31
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,30.53
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,75.2
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,118.5
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,127.8
944283,STONEHILL WAY,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,132.8
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.2
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.31
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.34
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.35
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,29.2
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,22.15
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,34.31
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,20.02
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,74.2
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,95.4
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,146.8
944283,STONEHILL WAY,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.97
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,23.37
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,25.7
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,23.31
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,59.3
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,101.4
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,114.8
944283,STONEHILL WAY,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,103.4
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.51
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.7
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,24.6
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,26.34
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,31.2
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,69.7
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,109.2
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,115.9
944283,STONEHILL WAY,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,137.1
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
