Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,21.82
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,20.42
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,20.39
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,60.7
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,96.9
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,92.3
944283,STONEHILL WAY,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.39
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,29.11
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,25.2
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,23.32
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,62.4
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,125.4
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
944283,STONEHILL WAY,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,102.7
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.41
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.15
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,56.5
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,78.4
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,38.58
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,22.79
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,31.89
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,93.1
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,164.5
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,102.9
944283,STONEHILL WAY,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,140.7
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,33.58
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,24.79
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,28.9
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,109.7
944283,STONEHILL WAY,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,25.26
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,31.9
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,26.84
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,67.9
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,112.1
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,137.9
944283,STONEHILL WAY,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,117.9
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.74
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,28.7
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,23.08
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,32.02
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,30.48
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,80.5
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,105.6
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,138.9
944283,STONEHILL WAY,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,132.8
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.71
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.74
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,71.0
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.6
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,28.7
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,22.14
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,24.13
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,35.29
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,89.8
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,98.3
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,107.1
944283,STONEHILL WAY,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,151.0
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.43
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,34.08
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,22.62
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,25.91
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,82.3
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,144.5
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,103.6
944283,STONEHILL WAY,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,115.2
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.98
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.12
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,29.73
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,16.18
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,26.13
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,80.8
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,127.7
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
944283,STONEHILL WAY,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,114.2
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.78
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,17.43
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,18.86
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,22.97
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,61.0
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
944283,STONEHILL WAY,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,101.1
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.73
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
