Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,24.71
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,17.53
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,24.87
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,68.7
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,107.4
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
944283,STONEHILL WAY,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,21.33
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,18.45
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,20.69
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,92.0
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
944283,STONEHILL WAY,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.17
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,23.42
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,14.95
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,29.35
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,85.8
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
944283,STONEHILL WAY,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,128.3
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,18.23
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,13.44
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,20.86
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,62.3
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,81.5
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
944283,STONEHILL WAY,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,93.7
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,13.43
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,15.39
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,20.35
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,75.6
944283,STONEHILL WAY,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,29.7
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,11.84
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,24.75
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,16.25
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
944283,STONEHILL WAY,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,10.55
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,26.21
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,15.41
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,114.3
944283,STONEHILL WAY,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.11
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,10.71
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,21.09
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,17.18
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,51.9
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
944283,STONEHILL WAY,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,10.59
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,21.44
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,16.2
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
944283,STONEHILL WAY,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,10.8
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,20.26
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,16.37
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,91.3
944283,STONEHILL WAY,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,75.7
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,30.1
