Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,10.33
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,19.7
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,17.08
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,47.7
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
944283,STONEHILL WAY,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,78.3
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,30.2
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,10.78
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,19.5
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,18.7
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,48.3
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,86.9
944283,STONEHILL WAY,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,83.1
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,10.55
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,16.93
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,17.47
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.5
944283,STONEHILL WAY,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,11.39
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,15.98
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,15.99
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,75.8
944283,STONEHILL WAY,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,14.29
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,18.0
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,16.35
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
944283,STONEHILL WAY,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,74.1
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,30.5
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,12.08
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,17.86
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,15.51
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
944283,STONEHILL WAY,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,12.02
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,17.48
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,16.72
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,80.9
944283,STONEHILL WAY,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,76.7
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,30.7
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,12.11
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,16.7
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,17.1
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,76.4
944283,STONEHILL WAY,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,77.8
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,30.8
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,11.22
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,15.96
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,16.87
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
944283,STONEHILL WAY,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,30.9
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.99
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,12.86
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,19.08
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,17.95
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
944283,STONEHILL WAY,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.3
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
