Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,12.66
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,19.44
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,17.33
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,86.2
944283,STONEHILL WAY,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,31.1
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,10.77
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,20.63
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,16.96
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,91.1
944283,STONEHILL WAY,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,31.2
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,10.64
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,16.73
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,16.73
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,78.2
944283,STONEHILL WAY,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,31.3
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,12.32
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,16.68
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,18.06
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,57.4
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
944283,STONEHILL WAY,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,79.8
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,31.3
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,11.75
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,18.0
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,19.25
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
944283,STONEHILL WAY,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,84.2
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,31.5
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,11.08
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,21.53
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,19.06
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,93.6
944283,STONEHILL WAY,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,83.9
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,31.5
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,11.07
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,20.37
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,20.59
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,54.2
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,89.6
944283,STONEHILL WAY,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,90.0
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,11.88
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,21.1
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,20.14
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,92.8
944283,STONEHILL WAY,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,88.1
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,31.7
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,11.01
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,18.39
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,21.21
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,56.7
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,54.7
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
944283,STONEHILL WAY,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,11.48
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,18.17
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,19.71
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.9
944283,STONEHILL WAY,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,88.0
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,31.9
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,12.15
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,18.49
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,21.13
