Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,54.8
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,81.9
944283,STONEHILL WAY,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,32.0
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,14.01
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,17.67
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,23.1
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,59.3
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
944283,STONEHILL WAY,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,102.9
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,32.1
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,13.74
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,18.43
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,17.86
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
944283,STONEHILL WAY,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,32.2
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,15.08
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,18.64
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,20.34
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,85.8
944283,STONEHILL WAY,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,90.9
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,32.3
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,11.57
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,17.87
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,18.66
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,83.1
944283,STONEHILL WAY,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.7
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,32.4
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,11.52
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,18.61
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,20.04
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,57.9
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,56.9
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
944283,STONEHILL WAY,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,89.6
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,32.5
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,11.85
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,18.86
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,19.94
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,85.1
944283,STONEHILL WAY,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,32.5
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,12.56
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,18.21
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,24.35
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,70.5
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,59.1
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
944283,STONEHILL WAY,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,32.6
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,12.82
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,18.53
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,24.66
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,70.9
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,84.1
944283,STONEHILL WAY,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,32.7
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,12.78
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,19.39
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,23.67
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,67.0
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,87.1
944283,STONEHILL WAY,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,103.2
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,32.9
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,14.74
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,19.8
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,25.3
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,69.9
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,67.4
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,88.8
944283,STONEHILL WAY,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,108.8
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
