Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,32.9
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,15.18
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,21.32
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,23.21
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,66.1
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,97.0
944283,STONEHILL WAY,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.43
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,33.0
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.26
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,14.58
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,19.87
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,27.92
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,80.5
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
944283,STONEHILL WAY,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,121.0
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,33.0
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,14.43
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,19.13
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,26.08
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,75.5
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
944283,STONEHILL WAY,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,114.3
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.81
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,33.0
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,16.57
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,19.59
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,26.45
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,76.8
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,73.9
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,89.6
944283,STONEHILL WAY,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,116.4
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.34
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,33.1
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,15.36
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,26.87
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,24.22
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,73.6
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,69.5
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,117.1
944283,STONEHILL WAY,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.85
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,33.1
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,15.1
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,24.64
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,23.49
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,70.0
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,70.4
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
944283,STONEHILL WAY,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,104.4
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,33.1
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,19.51
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,21.45
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,26.23
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,65.9
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,86.9
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
944283,STONEHILL WAY,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,33.1
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,21.29
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,25.77
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,28.37
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,67.6
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
944283,STONEHILL WAY,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,121.5
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,33.0
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,19.87
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,27.74
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,30.69
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,120.3
944283,STONEHILL WAY,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,131.1
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,33.0
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,24.85
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,28.27
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,31.59
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,72.1
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,107.8
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,121.8
944283,STONEHILL WAY,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,134.2
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.37
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
