Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.48
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,33.0
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,29.6
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,30.59
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,36.69
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,76.4
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,126.5
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,131.9
944283,STONEHILL WAY,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,155.1
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.77
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.43
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.52
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,33.0
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,24.14
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,32.12
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,38.71
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,89.6
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,104.5
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,138.7
944283,STONEHILL WAY,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,163.4
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.69
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.3
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.52
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.12
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,32.9
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.23
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,24.92
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,33.98
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,36.31
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,86.0
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,145.1
944283,STONEHILL WAY,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,153.5
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.72
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.5
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,57.8
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,32.9
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,21.61
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,36.85
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,42.21
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,109.9
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,158.1
944283,STONEHILL WAY,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,177.6
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.38
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.2
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,76.4
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.6
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,32.8
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,22.15
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,41.65
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,37.96
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,99.4
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,175.7
944283,STONEHILL WAY,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,161.4
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.06
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.3
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,32.8
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,25.76
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,35.01
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,32.03
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,76.9
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,149.1
944283,STONEHILL WAY,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,137.1
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.94
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.36
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.44
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,32.8
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,25.95
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,38.06
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,38.36
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,87.1
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,110.9
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,161.0
944283,STONEHILL WAY,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,163.9
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.74
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.51
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,32.7
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,23.77
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,39.06
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,36.02
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,90.1
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,166.3
944283,STONEHILL WAY,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,153.6
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.79
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.3
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,32.6
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,31.45
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,34.79
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,32.92
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,70.2
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,134.5
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,148.2
944283,STONEHILL WAY,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,139.3
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.17
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.13
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,32.6
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,36.61
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,30.23
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,32.7
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,80.9
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,152.3
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,130.4
944283,STONEHILL WAY,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
