Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.15
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.06
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.97
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.4
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,32.6
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,37.31
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,28.98
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,39.5
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,95.2
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,156.5
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,126.3
944283,STONEHILL WAY,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,167.1
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.8
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.82
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.1
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,32.5
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,26.3
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,32.85
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,46.82
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,112.4
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,140.0
944283,STONEHILL WAY,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,195.6
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.51
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,32.5
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,23.75
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,31.69
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,35.93
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,79.5
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,102.1
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,134.9
944283,STONEHILL WAY,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,153.3
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.99
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.4
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,25.68
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,26.23
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,28.76
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,70.3
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,115.2
944283,STONEHILL WAY,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,124.8
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.31
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.4
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,24.46
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,29.99
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,26.11
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,66.0
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,128.6
944283,STONEHILL WAY,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,113.7
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.3
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,24.23
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,25.79
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,29.87
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,74.4
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,103.7
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
944283,STONEHILL WAY,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,128.6
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.51
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,32.3
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,22.7
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,30.86
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,32.15
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,75.1
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,96.9
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
944283,STONEHILL WAY,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,137.4
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.92
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.27
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,32.2
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,25.6
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,36.39
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,32.03
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,72.8
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,156.0
944283,STONEHILL WAY,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,138.1
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.97
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.39
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,32.1
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,24.4
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,32.38
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,38.72
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,91.1
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,140.2
944283,STONEHILL WAY,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,166.1
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.35
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.56
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,59.8
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,74.3
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.9
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,32.1
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,34.55
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,28.3
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,43.92
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,102.1
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,147.4
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,123.4
944283,STONEHILL WAY,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,187.0
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
