Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.13
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,55.4
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.4
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,32.0
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,25.05
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,31.04
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,43.11
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,103.8
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,108.1
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,135.9
944283,STONEHILL WAY,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,182.1
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.77
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.74
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.9
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,31.8
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,29.99
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,38.14
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,43.57
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,92.4
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,126.8
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,162.1
944283,STONEHILL WAY,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,183.6
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.69
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.84
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.7
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,102.9
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,31.7
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,31.68
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,33.12
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,46.78
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,101.5
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,133.4
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,142.5
944283,STONEHILL WAY,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,196.1
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.31
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.23
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,31.6
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,30.57
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,31.42
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,40.99
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,90.4
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.4
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,133.5
944283,STONEHILL WAY,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,174.0
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.66
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.55
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.02
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,59.5
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,95.8
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.08
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,31.5
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,30.64
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,34.75
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,54.7
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,129.9
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,147.1
944283,STONEHILL WAY,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,227.6
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.07
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,66.8
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,92.2
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,31.4
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,27.51
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,29.89
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,46.47
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,114.3
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,116.2
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,129.8
944283,STONEHILL WAY,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,196.3
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.19
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,31.3
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,31.57
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,32.73
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,30.92
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,70.6
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,133.0
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,139.8
944283,STONEHILL WAY,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,132.7
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.59
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,31.2
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,27.56
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,32.65
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,30.26
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,73.4
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,118.9
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,140.1
944283,STONEHILL WAY,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,130.8
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.85
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.35
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.73
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.2
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,31.1
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,37.12
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,29.61
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,37.67
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,78.9
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,155.5
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,127.7
944283,STONEHILL WAY,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,158.9
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.56
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.55
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.63
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,31.0
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,23.29
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,34.94
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,37.22
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,88.7
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,148.3
944283,STONEHILL WAY,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,157.8
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
