Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.71
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.43
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.72
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,30.9
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,22.19
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,30.1
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,32.63
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,73.9
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,128.1
944283,STONEHILL WAY,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,138.6
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.8
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.92
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.74
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,62.3
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,98.6
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.92
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,30.7
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,21.35
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,37.1
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,43.57
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,112.8
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,158.4
944283,STONEHILL WAY,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,182.6
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.65
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.49
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,17.85
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,25.28
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,32.57
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,83.5
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,110.6
944283,STONEHILL WAY,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,138.6
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.64
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.89
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.11
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,19.26
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,24.54
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,26.65
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,106.8
944283,STONEHILL WAY,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,114.8
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.48
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,17.14
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,25.19
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,20.26
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,61.8
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
944283,STONEHILL WAY,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,91.6
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,16.61
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,24.01
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,20.82
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,64.2
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,74.5
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
944283,STONEHILL WAY,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,30.2
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,18.09
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,18.79
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,21.04
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,65.2
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,79.4
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
944283,STONEHILL WAY,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,93.8
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.12
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.08
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,15.91
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,12.29
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,14.6
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
944283,STONEHILL WAY,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.49
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,18.54
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,13.17
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,14.68
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,66.3
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
944283,STONEHILL WAY,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.02
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,20.0
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,15.68
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,18.99
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,76.1
944283,STONEHILL WAY,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,87.7
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.52
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.56
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,46.7
