Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.12
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,18.16
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,11.79
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,16.49
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,72.4
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
944283,STONEHILL WAY,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.62
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.76
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,18.88
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,15.88
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,14.98
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,68.3
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
944283,STONEHILL WAY,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.82
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,24.71
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,20.0
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,20.46
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,69.9
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
944283,STONEHILL WAY,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,94.0
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,19.62
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,14.95
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,23.58
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,76.6
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,85.6
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,76.3
944283,STONEHILL WAY,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,17.3
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,19.09
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,22.51
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,65.1
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,76.6
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
944283,STONEHILL WAY,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,100.6
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,14.28
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,18.02
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,20.54
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,65.4
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,86.0
944283,STONEHILL WAY,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,92.3
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.15
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.61
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,12.9
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,18.55
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,15.03
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
944283,STONEHILL WAY,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.94
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.67
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,10.64
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,19.17
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,6.55
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,62.0
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,89.6
944283,STONEHILL WAY,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-2.2
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.19
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,12.7
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,18.71
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,16.9
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,66.4
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
944283,STONEHILL WAY,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.98
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,13.84
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,25.87
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,21.75
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,73.3
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,113.6
944283,STONEHILL WAY,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.38
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
