Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,21.92
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,30.92
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,23.52
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,65.2
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,133.6
944283,STONEHILL WAY,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,16.23
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,33.11
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,21.0
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,77.5
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,142.0
944283,STONEHILL WAY,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.57
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,22.11
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,34.09
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,25.21
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,69.2
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,95.7
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,147.0
944283,STONEHILL WAY,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,113.3
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.22
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.59
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.78
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,26.69
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,30.13
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,27.67
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,115.8
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,131.0
944283,STONEHILL WAY,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,122.3
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.75
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,24.08
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,33.04
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,30.63
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,77.0
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,110.5
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
944283,STONEHILL WAY,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,131.6
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,17.78
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,26.19
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,22.98
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,75.5
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
944283,STONEHILL WAY,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,106.2
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.03
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.67
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,17.5
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,27.02
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,30.83
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,85.0
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,119.2
944283,STONEHILL WAY,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,137.3
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.37
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.31
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.88
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,12.74
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,19.26
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,16.24
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,61.2
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,57.9
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,91.0
944283,STONEHILL WAY,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.62
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.95
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.77
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,14.03
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,26.01
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,23.82
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,77.6
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
944283,STONEHILL WAY,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,104.4
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.21
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.87
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,16.16
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,17.37
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,17.65
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,61.2
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,70.9
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
944283,STONEHILL WAY,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,80.7
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.46
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.65
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,63.1
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
