Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,16.27
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,15.45
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,17.8
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,66.4
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
944283,STONEHILL WAY,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,84.8
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-3.67
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.64
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,27.2
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,15.23
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,22.77
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,19.34
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,64.9
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,101.9
944283,STONEHILL WAY,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.96
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.19
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,48.3
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.26
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.6
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,26.9
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,14.93
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,35.81
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,20.15
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,84.4
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,152.6
944283,STONEHILL WAY,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,89.6
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-2.45
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,50.7
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,26.7
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,17.32
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,29.55
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,15.66
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,68.2
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,127.4
944283,STONEHILL WAY,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-3.53
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,26.4
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,17.17
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,24.87
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,10.04
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,61.8
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,73.3
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,109.4
944283,STONEHILL WAY,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-3.59
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.9
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,26.2
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,17.0
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,20.54
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,9.59
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,73.3
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
944283,STONEHILL WAY,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-3.81
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.03
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,26.1
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,14.31
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,20.1
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,11.88
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
944283,STONEHILL WAY,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-2.12
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,25.9
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,21.46
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,21.18
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,12.37
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
944283,STONEHILL WAY,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,62.9
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-2.45
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.88
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,25.8
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,16.73
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,21.59
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,10.03
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,58.7
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
944283,STONEHILL WAY,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-3.68
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.4
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.51
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,25.7
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,17.92
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,24.92
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,12.39
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,62.7
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,77.7
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,111.3
944283,STONEHILL WAY,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-2.74
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.6
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
