Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,15.97
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,30.93
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,12.48
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,84.6
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,136.1
944283,STONEHILL WAY,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,62.6
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.42
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.33
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.6
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,15.11
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,23.77
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,12.89
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,62.0
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,106.6
944283,STONEHILL WAY,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.13
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,25.5
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,15.02
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,23.98
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,18.8
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
944283,STONEHILL WAY,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,84.7
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.62
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,25.4
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,17.75
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,39.32
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,22.36
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,94.8
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,168.1
944283,STONEHILL WAY,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,98.2
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.59
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,25.4
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,14.49
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,26.3
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,28.56
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,91.6
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,122.5
944283,STONEHILL WAY,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.93
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,25.3
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,18.8
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,22.06
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,23.29
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,61.2
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,98.5
944283,STONEHILL WAY,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.16
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,25.3
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,25.37
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,26.33
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,22.93
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,59.4
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,108.1
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,115.1
944283,STONEHILL WAY,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,99.9
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,25.2
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,22.47
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,30.25
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,24.03
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,131.1
944283,STONEHILL WAY,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,105.0
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,25.1
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,29.5
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,23.84
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,21.53
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,62.2
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,125.9
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
944283,STONEHILL WAY,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,94.7
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.56
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,25.0
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,24.35
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,26.51
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,27.4
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,56.8
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,104.1
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
944283,STONEHILL WAY,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,118.2
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.63
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,25.0
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
