Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,25.75
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,32.43
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,27.64
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,65.2
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,110.8
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,142.2
944283,STONEHILL WAY,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,119.7
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.01
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,74.3
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,24.9
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,22.03
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,25.21
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,34.05
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,81.3
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,96.0
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,111.9
944283,STONEHILL WAY,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,145.4
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.59
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,24.8
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,19.33
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,28.51
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,32.46
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,84.2
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,86.0
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,125.6
944283,STONEHILL WAY,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,139.9
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.85
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.49
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,24.8
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,21.2
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,26.61
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,25.64
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,63.5
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,94.3
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,117.0
944283,STONEHILL WAY,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.75
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.11
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,62.3
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,24.7
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,28.09
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,27.2
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,22.37
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,69.2
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,118.1
944283,STONEHILL WAY,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,98.6
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.99
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,24.6
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,25.97
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,31.5
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,30.58
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,70.2
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,111.4
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,135.1
944283,STONEHILL WAY,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,135.5
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,24.6
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,32.29
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,30.82
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,32.46
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,69.4
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,136.4
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,132.3
944283,STONEHILL WAY,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,141.3
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.1
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,51.5
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.38
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,24.6
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,31.71
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,28.56
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,30.59
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,62.6
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,134.9
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,125.1
944283,STONEHILL WAY,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,131.5
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,24.6
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,21.01
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,34.09
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,25.07
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,74.8
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,145.4
944283,STONEHILL WAY,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,111.7
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.43
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,24.6
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,17.24
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,28.86
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,23.13
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,68.5
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,125.2
944283,STONEHILL WAY,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.67
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,24.6
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,26.44
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,25.24
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,20.42
