Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,66.1
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,115.8
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
944283,STONEHILL WAY,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.66
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.16
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.24
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,54.7
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.7
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,24.6
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,28.75
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,27.65
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,28.73
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,70.6
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,125.1
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,121.2
944283,STONEHILL WAY,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,125.2
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.49
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.82
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.14
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,24.8
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,20.05
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,30.57
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,31.22
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,75.0
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,90.3
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,131.1
944283,STONEHILL WAY,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,134.2
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.34
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,24.8
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,17.93
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,25.04
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,17.35
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,80.7
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,110.3
944283,STONEHILL WAY,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.63
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,24.8
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,15.46
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,20.74
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,20.34
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,56.5
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,74.4
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,94.2
944283,STONEHILL WAY,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,91.1
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.27
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,24.9
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,14.41
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,24.63
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,24.33
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,63.8
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,108.0
944283,STONEHILL WAY,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,106.2
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,25.0
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,14.28
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,23.86
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,19.12
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,106.4
944283,STONEHILL WAY,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.75
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,25.1
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,13.77
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,23.93
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,16.87
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,64.3
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
944283,STONEHILL WAY,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,25.1
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,12.65
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,25.32
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,14.98
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
944283,STONEHILL WAY,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,71.0
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.02
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,25.3
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,10.69
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,26.36
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,16.5
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,65.1
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
944283,STONEHILL WAY,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.65
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,25.3
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,10.96
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,24.86
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,15.75
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
944283,STONEHILL WAY,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,72.8
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
