Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.59
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,25.4
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,10.89
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,25.11
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,13.57
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,59.7
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,54.1
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,109.6
944283,STONEHILL WAY,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.97
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,25.5
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,12.17
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,25.88
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,15.35
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,57.6
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
944283,STONEHILL WAY,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,25.6
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,11.9
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,23.46
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,16.21
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,101.7
944283,STONEHILL WAY,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,75.6
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,25.7
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,11.13
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,21.55
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,18.03
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
944283,STONEHILL WAY,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,81.9
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,25.8
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,10.64
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,19.01
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,16.5
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
944283,STONEHILL WAY,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,77.3
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,25.9
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,12.09
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,19.46
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,14.46
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,88.5
944283,STONEHILL WAY,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,10.86
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,20.49
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,14.76
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,92.4
944283,STONEHILL WAY,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,69.7
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.75
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,12.83
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,19.85
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,15.74
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,59.1
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
944283,STONEHILL WAY,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,74.8
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,26.2
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,13.36
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,20.25
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,16.36
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,90.6
944283,STONEHILL WAY,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,75.1
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.74
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,26.3
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,14.19
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,21.8
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,15.28
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,96.4
944283,STONEHILL WAY,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
