Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,26.4
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,14.96
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,20.32
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,15.82
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,67.7
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
944283,STONEHILL WAY,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,73.7
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,26.5
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,12.83
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,21.76
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,16.95
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,93.5
944283,STONEHILL WAY,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,77.5
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,26.6
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,11.54
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,22.07
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,16.45
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,95.8
944283,STONEHILL WAY,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.47
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,26.7
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,13.43
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,21.51
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,17.33
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,62.6
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,95.6
944283,STONEHILL WAY,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,80.1
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,11.21
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,21.73
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,13.85
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,94.9
944283,STONEHILL WAY,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,67.7
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,26.9
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,11.94
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,21.38
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,15.86
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
944283,STONEHILL WAY,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.49
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,27.0
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,10.91
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,20.25
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,18.3
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,90.9
944283,STONEHILL WAY,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,12.46
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,24.87
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,17.75
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,55.7
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
944283,STONEHILL WAY,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,27.2
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,11.92
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,23.05
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,15.82
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,100.8
944283,STONEHILL WAY,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,75.5
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.25
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,12.18
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,23.73
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,15.77
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
944283,STONEHILL WAY,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
