Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,11.2
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,23.33
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,18.74
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,56.8
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,100.9
944283,STONEHILL WAY,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,84.3
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,13.23
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,22.33
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,19.52
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,54.2
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,99.0
944283,STONEHILL WAY,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,27.7
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,11.92
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,23.2
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,16.96
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,57.7
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.2
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,101.6
944283,STONEHILL WAY,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,13.72
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,20.55
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,19.58
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,62.6
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,91.9
944283,STONEHILL WAY,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.51
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.2
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,13.39
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,20.54
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,20.68
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,62.2
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
944283,STONEHILL WAY,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,90.8
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,13.02
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,17.2
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,20.78
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,78.4
944283,STONEHILL WAY,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,90.9
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,11.7
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,14.56
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,20.04
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,56.9
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
944283,STONEHILL WAY,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,88.4
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,13.14
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,15.33
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,19.36
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
944283,STONEHILL WAY,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,87.1
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,12.21
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,15.78
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,24.64
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,63.8
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,72.1
944283,STONEHILL WAY,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,106.7
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.67
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,14.34
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,18.04
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,24.09
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
944283,STONEHILL WAY,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,104.6
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.1
