Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,13.05
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,17.76
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,19.32
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,55.3
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,61.2
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,81.1
944283,STONEHILL WAY,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,28.7
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,15.71
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,23.63
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,18.62
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,57.9
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,70.5
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
944283,STONEHILL WAY,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,14.41
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,21.85
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,22.27
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,64.8
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
944283,STONEHILL WAY,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,16.24
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,19.27
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,22.76
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
944283,STONEHILL WAY,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,100.4
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.47
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,12.63
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,21.46
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,27.22
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,80.1
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,97.7
944283,STONEHILL WAY,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.44
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,13.61
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,17.59
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,28.76
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,87.6
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
944283,STONEHILL WAY,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,127.2
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,14.14
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,22.02
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,21.09
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,64.5
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,99.7
944283,STONEHILL WAY,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,95.9
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,29.2
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,18.05
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,21.98
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,21.92
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
944283,STONEHILL WAY,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,16.12
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,25.19
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,23.88
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,68.3
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,110.0
944283,STONEHILL WAY,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.42
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.08
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.27
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,20.83
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,24.14
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,31.93
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,82.5
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,108.6
944283,STONEHILL WAY,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,137.5
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.79
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
