Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,19.91
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,27.22
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,31.0
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,80.8
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
944283,STONEHILL WAY,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,134.6
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.52
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.48
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,29.7
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,28.1
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,28.6
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,70.9
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,125.6
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,123.7
944283,STONEHILL WAY,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,125.3
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,22.72
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,31.17
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,33.77
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,85.8
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,135.3
944283,STONEHILL WAY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,145.9
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,27.08
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,35.01
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,36.78
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,87.3
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,115.4
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,150.6
944283,STONEHILL WAY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,157.4
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.81
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.56
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,26.27
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,36.54
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,34.33
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,85.5
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,113.3
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,155.5
944283,STONEHILL WAY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,146.7
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.72
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,24.17
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,29.89
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,29.62
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,75.6
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,104.4
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,128.6
944283,STONEHILL WAY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,127.7
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,26.47
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,35.46
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,31.47
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,79.3
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,114.1
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,151.1
944283,STONEHILL WAY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,136.0
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.96
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.98
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.97
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,36.03
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,35.32
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,38.63
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,86.2
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,152.8
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,151.8
944283,STONEHILL WAY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,163.9
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.33
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.03
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.06
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.06
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,41.92
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,40.7
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,34.41
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,79.1
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,177.3
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,172.1
944283,STONEHILL WAY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,147.1
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.07
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.8
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.1
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,28.26
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,42.61
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,34.1
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,85.8
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,120.9
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,180.7
944283,STONEHILL WAY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,145.8
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.69
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.81
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.82
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,35.2
