Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,26.18
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,38.4
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,38.7
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,95.2
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,112.8
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,164.5
944283,STONEHILL WAY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,164.7
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.96
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.2
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,18.98
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,37.75
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,39.12
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,110.6
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,84.9
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,161.7
944283,STONEHILL WAY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,166.3
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.11
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.55
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,22.59
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,36.4
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,37.93
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,96.9
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,99.5
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,156.2
944283,STONEHILL WAY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,161.0
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.29
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.08
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.06
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,20.95
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,41.79
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,37.62
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,105.5
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,177.2
944283,STONEHILL WAY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,160.7
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.36
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.18
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.7
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,22.85
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,40.74
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,41.64
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,103.4
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,172.5
944283,STONEHILL WAY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,177.0
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.09
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.93
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.24
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.6
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,29.2
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,26.58
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,38.8
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,46.18
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,102.4
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,114.3
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,164.7
944283,STONEHILL WAY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,196.8
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.46
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.77
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.08
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.86
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.81
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,30.99
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,41.85
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,39.95
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,82.0
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,176.2
944283,STONEHILL WAY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,169.3
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.89
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,57.7
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.0
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,29.65
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,40.4
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,37.33
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,81.2
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,126.1
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,170.9
944283,STONEHILL WAY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,158.8
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.27
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.0
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.42
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,30.74
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,41.5
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,36.06
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,89.8
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,131.7
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,176.6
944283,STONEHILL WAY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,153.9
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.89
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.67
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,33.22
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,33.78
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,36.36
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,75.6
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,139.4
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,143.0
944283,STONEHILL WAY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,154.5
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.28
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.86
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
