Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,28.7
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,31.02
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,31.66
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,37.1
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,75.7
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,131.1
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,134.3
944283,STONEHILL WAY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,156.4
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.87
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.64
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.01
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,28.7
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,31.44
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,40.69
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,33.26
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,82.3
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,133.7
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,172.8
944283,STONEHILL WAY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,140.9
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.77
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.57
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.08
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.28
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.4
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,40.32
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,39.2
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,38.98
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,78.1
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,168.7
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,165.4
944283,STONEHILL WAY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,164.8
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.56
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.88
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.18
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.18
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.2
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,43.89
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,38.12
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,45.1
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,89.8
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,183.5
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,160.2
944283,STONEHILL WAY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,189.2
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.34
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.42
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.1
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.03
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.7
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,34.0
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,35.62
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,40.72
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,82.4
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,145.6
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,151.2
944283,STONEHILL WAY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,172.8
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.44
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.39
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.7
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,29.76
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,39.66
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,44.33
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,93.4
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,128.0
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,168.4
944283,STONEHILL WAY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,187.5
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.01
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.21
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.99
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,36.71
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,36.42
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,36.93
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,74.6
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,154.9
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,156.0
944283,STONEHILL WAY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,157.0
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.73
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.85
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.1
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,28.2
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,34.58
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,38.89
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,39.58
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,80.7
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,146.4
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,165.1
944283,STONEHILL WAY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,168.5
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.82
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.46
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.6
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.99
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.43
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.7
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.82
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,41.87
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,45.0
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,44.87
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,82.4
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,177.3
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,190.8
944283,STONEHILL WAY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,190.2
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.6
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.1
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.7
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.87
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.8
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,43.86
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,40.98
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,44.35
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,81.7
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,184.3
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,173.9
944283,STONEHILL WAY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,187.6
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.95
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.62
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.8
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.8
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
