Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,34.78
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,40.33
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,41.76
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,79.6
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,147.6
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,171.2
944283,STONEHILL WAY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,178.4
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.06
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.63
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.42
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.0
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.6
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.71
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,27.7
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,42.34
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,45.77
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,35.22
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,78.0
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,178.9
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,193.9
944283,STONEHILL WAY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,152.0
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.75
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.69
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.62
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.68
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.6
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,37.72
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,51.64
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,35.41
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,90.4
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,159.9
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,217.6
944283,STONEHILL WAY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,153.0
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,20.57
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.79
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,48.2
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,85.7
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,31.94
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,48.75
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,38.91
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,87.4
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,135.7
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,204.1
944283,STONEHILL WAY,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,165.4
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.49
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.18
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.43
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.3
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,32.17
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,45.3
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,45.99
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,90.1
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,135.3
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,190.1
944283,STONEHILL WAY,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,192.4
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.45
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.1
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,27.2
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,26.48
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,32.71
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,42.86
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,100.8
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,112.9
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,141.4
944283,STONEHILL WAY,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,179.8
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.66
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.21
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.07
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.7
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,25.63
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,26.06
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,50.23
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,127.7
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
944283,STONEHILL WAY,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,209.4
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.7
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.82
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,27.0
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,26.18
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,27.28
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,38.39
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,89.7
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,117.8
944283,STONEHILL WAY,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,162.8
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.7
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.76
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,26.9
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,24.85
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,29.15
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,37.66
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,85.0
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,125.1
944283,STONEHILL WAY,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,158.7
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.94
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.01
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,27.0
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,24.63
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,34.19
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,41.55
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,91.6
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,105.4
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,144.9
944283,STONEHILL WAY,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,175.1
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.61
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,27.0
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
