Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,23.45
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,31.62
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,30.59
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,75.1
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,102.7
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
944283,STONEHILL WAY,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,132.0
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,26.9
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,19.97
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,29.57
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,27.69
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,71.3
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,128.3
944283,STONEHILL WAY,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,121.5
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.31
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,26.9
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,19.29
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,24.94
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,31.37
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,77.7
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,86.2
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,110.4
944283,STONEHILL WAY,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,136.0
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.21
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,14.05
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,24.58
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,25.08
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,74.4
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,109.2
944283,STONEHILL WAY,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,110.1
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.07
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,26.7
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,15.15
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,22.46
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,21.08
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,64.1
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,68.9
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
944283,STONEHILL WAY,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,94.3
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,26.6
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,16.06
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,23.41
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,24.44
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,71.3
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,72.2
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,104.8
944283,STONEHILL WAY,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.23
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,48.3
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,26.6
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,19.11
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,31.85
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,30.08
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,76.2
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,84.8
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,138.3
944283,STONEHILL WAY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,130.1
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.59
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.19
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.7
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,26.5
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,17.83
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,27.62
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,30.81
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,80.3
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,79.3
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,120.6
944283,STONEHILL WAY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,132.9
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.93
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.59
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,26.5
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,21.96
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,25.2
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,23.71
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,61.7
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,97.1
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
944283,STONEHILL WAY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,104.1
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.64
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,26.5
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,24.87
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,23.0
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,26.35
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,66.4
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,107.7
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,102.2
944283,STONEHILL WAY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,116.8
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,26.4
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
