Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,21.0
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,23.43
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,22.97
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,92.2
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
944283,STONEHILL WAY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,26.4
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,17.6
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,26.2
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,20.98
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,70.1
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,116.2
944283,STONEHILL WAY,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,26.3
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,19.2
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,23.84
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,23.3
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,66.4
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,106.0
944283,STONEHILL WAY,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,26.2
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,19.21
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,17.96
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,18.82
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,59.8
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
944283,STONEHILL WAY,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,86.5
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,26.1
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,17.18
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,20.51
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,25.3
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,68.4
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
944283,STONEHILL WAY,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,112.8
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.67
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.46
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,17.2
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,26.29
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,26.41
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,74.2
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,77.9
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,117.1
944283,STONEHILL WAY,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,115.3
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.71
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.24
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,20.81
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,32.41
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,22.39
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,70.3
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,139.1
944283,STONEHILL WAY,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.62
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,19.15
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,39.12
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,23.72
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,93.6
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,85.9
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,165.9
944283,STONEHILL WAY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,103.7
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.02
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.74
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.7
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.3
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,19.1
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,33.75
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,23.65
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,79.5
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,85.5
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,144.6
944283,STONEHILL WAY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,104.6
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.87
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.09
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,20.6
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,35.84
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,27.03
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,81.2
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,151.7
944283,STONEHILL WAY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.77
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,24.14
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,34.79
