Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,23.68
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,73.2
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,104.5
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,148.9
944283,STONEHILL WAY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,104.4
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.58
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,25.54
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,22.27
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,27.52
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,72.5
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,111.7
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
944283,STONEHILL WAY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,17.43
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,20.66
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,29.49
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,79.5
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,94.4
944283,STONEHILL WAY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,126.6
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,21.54
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,20.5
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,29.08
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,71.1
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,94.3
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
944283,STONEHILL WAY,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,124.4
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.67
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.46
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.24
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,25.0
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,25.61
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,24.45
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,57.2
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,108.2
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
944283,STONEHILL WAY,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,105.9
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.56
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.25
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.8
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,24.49
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,18.91
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,25.04
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,64.1
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,106.2
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,87.3
944283,STONEHILL WAY,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,108.7
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.4
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,51.3
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.14
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,19.35
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,27.13
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,24.6
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,67.2
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,117.4
944283,STONEHILL WAY,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,107.7
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.07
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,20.29
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,17.54
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,25.74
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,71.0
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,88.9
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,81.8
944283,STONEHILL WAY,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.21
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.8
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.23
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.4
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,24.01
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,28.27
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,21.83
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,62.2
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,104.1
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,124.7
944283,STONEHILL WAY,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.41
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.39
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,97.5
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,25.9
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,28.91
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,41.73
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,21.55
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,84.0
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,123.3
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,177.6
944283,STONEHILL WAY,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,96.2
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.73
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.22
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.3
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,25.9
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,16.56
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,26.11
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,25.46
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,73.3
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,74.3
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,116.3
944283,STONEHILL WAY,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,111.5
