Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,25.9
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,18.49
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,27.02
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,30.73
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,85.4
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,81.6
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,119.6
944283,STONEHILL WAY,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,132.8
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.19
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.04
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,25.8
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,22.19
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,25.47
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,28.85
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,75.1
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,96.2
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,116.2
944283,STONEHILL WAY,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,124.4
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.97
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.81
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.13
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.2
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,25.7
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,24.97
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,21.77
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,28.76
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,68.8
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,97.1
944283,STONEHILL WAY,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,123.6
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.8
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.45
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,25.6
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,17.97
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,30.82
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,20.99
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,74.6
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,79.2
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,134.9
944283,STONEHILL WAY,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,94.6
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.37
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.6
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.6
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,20.96
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,25.59
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,30.19
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,75.7
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
944283,STONEHILL WAY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,131.8
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,42.5
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.02
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,25.5
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,20.51
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,24.17
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,35.08
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,90.5
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,88.8
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,107.3
944283,STONEHILL WAY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,150.9
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,25.4
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,20.32
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,19.4
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,38.37
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,106.6
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,87.8
944283,STONEHILL WAY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,163.1
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.36
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,25.4
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,19.77
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,23.65
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,29.15
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,74.9
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
944283,STONEHILL WAY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,128.8
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,25.4
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,14.19
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,24.57
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,27.53
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,75.6
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,107.5
944283,STONEHILL WAY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,119.2
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,25.3
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,14.64
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,23.63
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,24.62
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,71.2
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,66.8
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
944283,STONEHILL WAY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,110.1
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
