Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,25.3
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,17.21
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,29.31
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,19.66
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,67.1
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,126.0
944283,STONEHILL WAY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.89
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,25.2
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,18.82
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,30.56
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,24.18
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,64.4
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,81.8
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,129.9
944283,STONEHILL WAY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.21
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.24
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.61
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,25.1
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,19.44
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,33.8
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,36.66
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,81.9
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,85.4
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,142.1
944283,STONEHILL WAY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,157.5
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.27
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.58
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,25.1
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,17.5
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,30.87
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,30.19
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,79.1
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,131.1
944283,STONEHILL WAY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,129.7
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.64
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,25.1
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,29.33
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,31.63
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,22.14
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,67.9
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,124.9
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,133.5
944283,STONEHILL WAY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,25.1
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,21.48
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,26.08
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,18.5
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,62.5
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,95.5
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,113.7
944283,STONEHILL WAY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,85.0
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.53
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,25.0
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,28.14
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,29.83
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,19.47
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,72.4
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,121.3
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
944283,STONEHILL WAY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,87.6
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,25.0
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,19.05
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,28.71
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,22.77
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,71.8
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,88.1
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
944283,STONEHILL WAY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,101.2
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.31
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.99
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,25.0
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,22.3
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,25.84
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,26.15
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,62.4
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
944283,STONEHILL WAY,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.64
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,25.0
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,22.07
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,27.14
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,27.92
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,70.1
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,98.9
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,119.2
944283,STONEHILL WAY,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,123.2
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
