Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.37
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.8
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,25.0
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,24.58
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,23.66
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,26.56
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,65.2
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,110.6
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
944283,STONEHILL WAY,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.2
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,25.0
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,20.52
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,18.08
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,27.12
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,74.2
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,90.6
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
944283,STONEHILL WAY,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,119.2
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.3
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.49
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.1
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,25.0
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,30.87
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,18.9
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,21.98
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,74.1
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,130.2
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
944283,STONEHILL WAY,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,97.6
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.78
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,25.1
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,26.61
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,18.8
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,22.01
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,67.6
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,115.5
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
944283,STONEHILL WAY,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,98.3
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,25.1
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,16.96
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,16.29
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,19.71
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,75.9
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
944283,STONEHILL WAY,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.33
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,25.1
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,16.47
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,19.84
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,22.1
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.2
944283,STONEHILL WAY,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,97.6
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,25.2
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,23.04
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,21.3
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,22.6
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
944283,STONEHILL WAY,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,100.8
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.26
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,65.2
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,25.3
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,15.62
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,18.04
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,35.17
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,98.8
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
944283,STONEHILL WAY,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,149.6
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,25.3
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,14.92
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,17.1
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,20.17
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,68.7
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
944283,STONEHILL WAY,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,25.4
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,15.43
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,20.88
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,16.92
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,93.8
944283,STONEHILL WAY,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
