Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,25.6
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,19.38
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,19.46
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,14.56
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,88.6
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
944283,STONEHILL WAY,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,25.7
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,14.25
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,12.88
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,14.77
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
944283,STONEHILL WAY,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,25.9
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,11.78
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,12.24
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,17.22
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,60.5
944283,STONEHILL WAY,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,12.29
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,16.57
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,19.54
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
944283,STONEHILL WAY,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,87.9
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,26.0
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,13.76
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,17.46
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,22.0
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
944283,STONEHILL WAY,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,26.1
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,10.97
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,20.22
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,21.63
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,55.1
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.9
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
944283,STONEHILL WAY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,26.1
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,10.76
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,19.62
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,20.17
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
944283,STONEHILL WAY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.64
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,26.2
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,10.42
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,17.16
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,20.68
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.3
944283,STONEHILL WAY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,92.1
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,26.3
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,12.16
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,12.35
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,20.89
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,62.6
944283,STONEHILL WAY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,93.1
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.97
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,26.4
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,10.9
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,10.75
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,21.0
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,64.1
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,93.9
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
