Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.97
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,62.2
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.0
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,26.5
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,12.46
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,11.71
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,26.08
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,79.2
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,60.7
944283,STONEHILL WAY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,112.8
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.82
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,26.6
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,11.02
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,15.83
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,24.62
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,63.8
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
944283,STONEHILL WAY,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,106.1
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,26.7
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,12.45
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,17.42
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,26.82
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,64.2
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
944283,STONEHILL WAY,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,26.9
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,9.72
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,18.17
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,23.06
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,58.7
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
944283,STONEHILL WAY,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,100.6
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,10.79
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,21.25
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,20.24
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,51.9
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,93.9
944283,STONEHILL WAY,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,13.04
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,18.56
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,20.05
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
944283,STONEHILL WAY,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,13.38
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,17.96
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,22.41
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,80.6
944283,STONEHILL WAY,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,97.5
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,10.4
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,20.27
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,21.8
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,89.7
944283,STONEHILL WAY,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,95.6
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,27.7
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,11.73
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,18.86
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,22.84
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,83.9
944283,STONEHILL WAY,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,98.9
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,10.41
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,17.75
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,21.47
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
944283,STONEHILL WAY,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
