Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,10.15
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,18.11
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,21.55
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,82.7
944283,STONEHILL WAY,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,95.2
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.85
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,28.2
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,10.78
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,18.41
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,23.97
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,64.6
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,83.0
944283,STONEHILL WAY,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,103.4
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.44
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,11.56
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,19.15
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,23.71
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,62.6
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,86.5
944283,STONEHILL WAY,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,103.6
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.2
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,12.61
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,21.22
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,24.45
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,58.9
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,93.0
944283,STONEHILL WAY,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,105.9
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.57
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,28.7
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,11.91
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,19.16
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,22.84
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,58.3
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,58.1
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,86.0
944283,STONEHILL WAY,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,11.19
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,18.65
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,24.32
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,66.7
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
944283,STONEHILL WAY,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.71
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,12.83
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,13.46
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,24.69
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,69.6
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
944283,STONEHILL WAY,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,106.9
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,12.87
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,14.61
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,23.29
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,63.2
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,59.4
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
944283,STONEHILL WAY,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,102.9
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,43.3
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,12.52
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,15.29
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,24.58
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,64.3
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,70.8
944283,STONEHILL WAY,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,106.9
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.68
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,50.3
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.76
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,12.63
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,33.18
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,27.7
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,91.8
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.3
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,142.8
944283,STONEHILL WAY,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,119.6
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.05
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
