Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,13.49
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,35.75
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,29.91
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,93.4
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,151.3
944283,STONEHILL WAY,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,128.0
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.36
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,46.8
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,14.76
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,38.69
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,32.36
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,98.4
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,67.9
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,164.5
944283,STONEHILL WAY,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,138.6
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.23
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.96
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.93
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.28
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,15.53
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,43.66
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,32.8
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,107.9
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,71.2
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,184.0
944283,STONEHILL WAY,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,140.3
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.1
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.65
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,52.2
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,28.2
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.31
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,13.78
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,40.61
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,28.71
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,108.1
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,173.3
944283,STONEHILL WAY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,125.4
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.56
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.79
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,57.3
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.8
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,16.17
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,28.69
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,30.72
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,78.9
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,125.7
944283,STONEHILL WAY,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,133.0
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.18
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.4
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,54.4
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.3
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,16.28
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,31.92
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,30.25
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,85.0
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,139.0
944283,STONEHILL WAY,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,131.3
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.83
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.98
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.45
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,16.64
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,34.59
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,28.4
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,83.3
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,149.8
944283,STONEHILL WAY,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,124.2
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,48.2
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.29
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.4
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,16.71
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,31.99
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,29.56
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,82.3
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,139.7
944283,STONEHILL WAY,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,129.3
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.53
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.5
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.35
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,17.39
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,33.59
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,30.7
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,83.9
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,144.0
944283,STONEHILL WAY,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,131.4
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.63
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,50.7
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.53
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,63.0
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,14.19
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,33.3
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,32.5
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,97.5
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,143.0
944283,STONEHILL WAY,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,139.2
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.6
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.35
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
