Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,15.36
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,35.85
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,32.21
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,97.5
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,153.2
944283,STONEHILL WAY,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,137.9
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.9
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.48
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,57.2
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.33
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,17.34
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,37.47
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,32.18
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,92.9
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,158.7
944283,STONEHILL WAY,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,137.0
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.08
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,61.5
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.38
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,28.7
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,17.92
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,39.66
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,31.32
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,92.6
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,80.4
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,167.3
944283,STONEHILL WAY,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,134.9
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.85
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,55.5
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.16
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.35
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,18.74
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,39.0
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,33.15
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,94.4
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,83.3
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,165.7
944283,STONEHILL WAY,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,142.3
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.49
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.5
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.89
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,23.25
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,42.08
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,34.69
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,88.3
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,177.4
944283,STONEHILL WAY,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,148.6
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.35
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.17
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.36
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.3
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,22.29
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,39.81
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,36.77
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,92.9
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,97.8
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,169.3
944283,STONEHILL WAY,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,156.9
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.58
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.11
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.58
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.32
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,24.32
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,42.94
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,32.81
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,93.2
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,108.2
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,182.3
944283,STONEHILL WAY,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,142.2
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.12
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.9
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,55.6
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,21.09
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,34.67
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,35.3
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,88.0
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,148.1
944283,STONEHILL WAY,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,150.9
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.48
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.34
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,24.17
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,37.97
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,35.5
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,86.1
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,104.6
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,160.5
944283,STONEHILL WAY,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,151.3
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.22
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.12
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.25
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,46.3
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.3
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,24.43
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,38.41
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,37.77
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,87.2
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,162.0
944283,STONEHILL WAY,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,160.1
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.06
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,54.2
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,28.9
