Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,25.94
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,31.75
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,38.82
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,87.0
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,111.6
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,135.8
944283,STONEHILL WAY,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,164.3
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.04
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.17
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,56.7
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.9
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,25.08
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,40.89
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,45.46
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,103.2
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,107.6
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,171.8
944283,STONEHILL WAY,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,190.4
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.54
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.38
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.67
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.32
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.08
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.09
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,87.8
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.23
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.37
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,28.79
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,42.79
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,52.85
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,112.9
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.0
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,179.1
944283,STONEHILL WAY,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,220.2
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.79
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.1
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.98
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.0
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,27.35
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,42.71
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,40.72
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,92.2
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,117.4
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,179.8
944283,STONEHILL WAY,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,172.2
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.76
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,51.3
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,26.04
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,33.32
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,36.53
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,81.1
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,142.2
944283,STONEHILL WAY,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,154.2
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.84
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.65
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,26.61
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,36.45
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,35.58
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,77.0
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,113.5
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,153.9
944283,STONEHILL WAY,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,149.9
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.93
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.5
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,65.3
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,90.4
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,24.31
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,34.34
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,41.68
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,101.7
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,146.3
944283,STONEHILL WAY,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,175.6
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.55
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.66
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.17
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,66.2
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,85.1
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,21.82
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,34.05
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,42.0
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,103.4
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,96.6
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,145.8
944283,STONEHILL WAY,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,176.8
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.47
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.1
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,25.52
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,39.89
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,39.23
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,93.8
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,110.4
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,170.0
944283,STONEHILL WAY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,165.2
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.82
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.05
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.3
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,25.31
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,36.18
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,41.35
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,92.9
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,112.1
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,154.0
944283,STONEHILL WAY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,174.8
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.29
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.07
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.54
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.03
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
