Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,29.56
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,38.91
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,39.52
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,81.5
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,127.6
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,165.2
944283,STONEHILL WAY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,166.7
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.27
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,55.3
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.0
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,28.49
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,34.46
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,43.12
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,94.2
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,121.7
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,148.4
944283,STONEHILL WAY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,183.2
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.03
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.05
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.19
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,80.2
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,105.3
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,25.09
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,37.06
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,46.58
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,107.3
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,108.4
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,158.8
944283,STONEHILL WAY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,196.1
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.67
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.85
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,67.6
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,91.3
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.75
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,26.18
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,40.12
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,43.33
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,100.0
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,170.2
944283,STONEHILL WAY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,182.2
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.73
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.97
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.49
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,29.29
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,51.54
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,37.51
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,101.3
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,124.4
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,215.8
944283,STONEHILL WAY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,158.8
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.17
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.71
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.52
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,30.35
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,43.55
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,35.73
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,80.8
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,128.1
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,184.6
944283,STONEHILL WAY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,151.7
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.19
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,30.57
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,34.94
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,36.2
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,72.9
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,128.8
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,148.7
944283,STONEHILL WAY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,153.2
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.49
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.08
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,33.44
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,30.66
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,34.17
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,72.7
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,141.4
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,132.1
944283,STONEHILL WAY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,145.8
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.29
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.1
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,28.7
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,38.91
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,35.88
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,32.46
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,73.8
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,163.7
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,153.4
944283,STONEHILL WAY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,139.3
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.05
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.56
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.58
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.4
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.78
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,54.39
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,28.0
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,38.0
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,125.7
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,228.1
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,122.6
944283,STONEHILL WAY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,160.3
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.35
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.62
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.48
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.67
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,42.9
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,55.83
