Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,38.82
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,43.47
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,111.0
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,234.6
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,167.5
944283,STONEHILL WAY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,182.0
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.25
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.42
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,36.8
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.0
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.36
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,38.46
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,42.76
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,47.03
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,80.8
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,161.7
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,180.1
944283,STONEHILL WAY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,197.3
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.8
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,43.4
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.3
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.58
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,37.64
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,43.47
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,37.76
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,74.6
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,159.1
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,182.8
944283,STONEHILL WAY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,160.7
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.9
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.12
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.3
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.61
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.92
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.92
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,38.78
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,40.9
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,39.17
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,74.8
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,162.4
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,173.9
944283,STONEHILL WAY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,165.9
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.8
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.16
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.8
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.18
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.47
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,28.2
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,38.85
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,49.22
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,36.16
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,82.2
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,163.9
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,206.8
944283,STONEHILL WAY,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,153.3
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.25
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.39
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,33.5
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,45.0
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,35.22
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,79.6
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,141.9
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,188.9
944283,STONEHILL WAY,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,149.7
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.52
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.54
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.29
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.9
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,70.3
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,98.6
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,88.8
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,28.81
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,49.33
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,48.85
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,114.6
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,123.2
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,207.9
944283,STONEHILL WAY,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,206.4
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.32
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.6
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.02
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,68.2
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,88.9
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,28.96
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,45.07
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,44.1
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,100.8
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,123.5
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,191.8
944283,STONEHILL WAY,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,186.2
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.18
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.64
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,31.11
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,34.23
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,35.83
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,70.7
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,131.9
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,145.7
944283,STONEHILL WAY,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,153.0
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.24
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.19
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,27.82
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,29.5
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,34.1
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,73.5
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,119.5
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,127.0
944283,STONEHILL WAY,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,145.1
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,28.2
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,23.92
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,28.71
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,25.15
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,64.4
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,123.4
