Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,108.8
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.9
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,28.2
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,26.06
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,36.56
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,30.46
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,73.3
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,111.8
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,156.1
944283,STONEHILL WAY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,130.3
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.26
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,50.7
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.48
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,28.2
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,22.49
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,38.2
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,35.51
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,87.0
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,162.2
944283,STONEHILL WAY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,151.9
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.83
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.28
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.69
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,28.2
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,24.65
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,36.58
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,31.04
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,76.6
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,106.6
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,155.7
944283,STONEHILL WAY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,133.5
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.16
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.51
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.18
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,25.29
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,41.84
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,29.39
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,89.8
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,109.4
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,177.3
944283,STONEHILL WAY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,126.7
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.26
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.23
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,23.18
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,39.3
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,27.08
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,79.8
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,166.2
944283,STONEHILL WAY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.73
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.38
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.54
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,28.2
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,24.38
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,49.39
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,26.9
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,113.1
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,104.3
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,208.3
944283,STONEHILL WAY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,116.8
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.23
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.65
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,37.8
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,25.62
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,55.33
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,26.96
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,130.0
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,231.9
944283,STONEHILL WAY,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,117.7
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.07
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.64
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,21.51
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,42.08
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,30.27
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,91.6
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,93.2
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,177.4
944283,STONEHILL WAY,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,130.7
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.72
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.67
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.63
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,47.3
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.18
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,25.09
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,35.67
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,29.59
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,108.8
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,150.3
944283,STONEHILL WAY,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,127.9
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.99
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.46
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.85
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,23.49
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,36.85
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,26.58
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,76.8
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,100.6
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,154.9
944283,STONEHILL WAY,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
