Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.73
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,27.16
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,30.22
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,34.59
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,79.8
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,129.8
944283,STONEHILL WAY,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,146.8
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.55
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.73
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,30.05
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,32.25
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,31.8
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,77.3
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,126.2
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,137.8
944283,STONEHILL WAY,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,139.0
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.68
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,23.22
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,31.62
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,24.19
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,69.8
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,134.9
944283,STONEHILL WAY,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,106.0
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.53
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.4
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,29.12
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,37.22
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,30.82
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,71.2
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,157.6
944283,STONEHILL WAY,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,131.7
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.46
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,37.6
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.17
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.08
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.6
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,21.07
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,43.42
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,32.65
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,100.7
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,181.5
944283,STONEHILL WAY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.2
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.18
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,25.08
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,36.33
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,27.53
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,74.6
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,153.6
944283,STONEHILL WAY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.33
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,23.62
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,34.76
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,32.09
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,78.5
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,100.6
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,148.0
944283,STONEHILL WAY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,136.0
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.19
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.16
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.59
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.5
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,27.7
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,34.24
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,32.25
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,34.65
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,72.1
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,145.6
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
944283,STONEHILL WAY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,146.0
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.91
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.24
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.37
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,36.9
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.5
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,28.94
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,39.8
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,39.62
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,80.9
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,122.1
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,168.2
944283,STONEHILL WAY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,166.2
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.49
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,28.26
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,35.41
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,37.79
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,75.1
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,119.7
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,149.5
944283,STONEHILL WAY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,159.5
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.76
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.8
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
