Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,27.6
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,24.41
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,30.26
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,33.4
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,72.1
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,103.7
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,128.5
944283,STONEHILL WAY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,140.9
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.73
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,30.4
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,31.94
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,34.43
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,31.44
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,62.1
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,134.7
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,145.9
944283,STONEHILL WAY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,134.0
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.79
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.9
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.34
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,23.14
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,35.41
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,35.72
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,80.9
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,149.9
944283,STONEHILL WAY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,151.2
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.28
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.21
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.53
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.58
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.4
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,32.78
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,35.51
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,36.98
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,67.0
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,138.9
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,151.0
944283,STONEHILL WAY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,155.7
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.22
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,92.1
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.11
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,36.15
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,37.04
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,32.57
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,65.1
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,151.5
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,158.2
944283,STONEHILL WAY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,138.7
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.16
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.91
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,73.3
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.3
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,34.25
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,37.46
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,24.57
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,75.4
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,147.0
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,159.7
944283,STONEHILL WAY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,107.4
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.98
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.49
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,31.72
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,32.35
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,29.34
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,66.1
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,136.9
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,138.1
944283,STONEHILL WAY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.5
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.83
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,30.46
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,32.81
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,30.53
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,61.0
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,129.1
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,139.7
944283,STONEHILL WAY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,129.9
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.69
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.55
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.79
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,28.72
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,30.55
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,37.82
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,74.6
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,122.1
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,129.9
944283,STONEHILL WAY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,161.1
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.59
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.88
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.97
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.32
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,40.7
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,28.89
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,31.85
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,45.64
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,92.6
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,135.0
944283,STONEHILL WAY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,191.0
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,26.6
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
