Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.05
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.94
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.74
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,71.1
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,27.2
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,37.58
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,28.34
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,35.39
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,77.0
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,158.1
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
944283,STONEHILL WAY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,150.9
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.93
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.66
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.26
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,28.53
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,33.97
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,35.03
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,71.8
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,121.9
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,144.6
944283,STONEHILL WAY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,149.0
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.85
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,54.1
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,27.04
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,36.33
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,31.13
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,72.0
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,154.3
944283,STONEHILL WAY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,133.0
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.28
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,58.2
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.03
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.8
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,27.0
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,33.97
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,37.05
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,35.53
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,72.6
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,145.1
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,155.4
944283,STONEHILL WAY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,151.8
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.51
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,53.9
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.9
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.21
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.72
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,67.0
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.4
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,103.9
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,27.0
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,29.02
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,40.68
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,44.71
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,86.2
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,123.7
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,170.4
944283,STONEHILL WAY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,187.6
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.58
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,56.9
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.95
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.29
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.7
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.64
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,26.9
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,28.03
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,43.43
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,43.41
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,95.2
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,120.7
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,181.8
944283,STONEHILL WAY,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,185.6
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.5
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.93
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.98
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.38
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,26.9
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,27.24
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,33.59
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,43.6
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,85.2
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,117.9
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,142.2
944283,STONEHILL WAY,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,183.8
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.44
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.93
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,33.93
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,32.99
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,43.51
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,78.4
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,143.4
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,138.6
944283,STONEHILL WAY,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,185.0
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.63
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.36
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,25.25
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,30.47
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,33.42
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,65.5
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,108.3
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,128.7
944283,STONEHILL WAY,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,140.4
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,30.75
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,28.75
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,31.4
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,65.9
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,132.8
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,122.4
944283,STONEHILL WAY,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,133.9
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.48
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
