Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,25.78
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,27.78
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,29.41
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,118.4
944283,STONEHILL WAY,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,21.68
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,27.55
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,27.34
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,64.5
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,118.2
944283,STONEHILL WAY,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.32
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,23.36
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,28.36
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,30.26
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,63.4
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
944283,STONEHILL WAY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,130.7
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,25.02
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,32.87
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,30.28
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,67.0
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,106.4
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,143.1
944283,STONEHILL WAY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,130.0
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.32
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.88
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.1
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,22.77
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,32.38
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,31.19
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,70.8
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,137.9
944283,STONEHILL WAY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,134.0
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.97
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.68
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,26.7
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,30.3
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,28.44
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,30.13
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,56.5
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,127.2
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,122.2
944283,STONEHILL WAY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,127.6
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.66
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.82
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,37.9
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.2
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,26.7
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,27.81
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,25.65
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,32.23
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,77.4
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,122.8
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,114.2
944283,STONEHILL WAY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.35
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.7
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,26.8
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.2
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,33.82
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,27.63
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,31.94
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,73.0
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,144.7
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,119.1
944283,STONEHILL WAY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,136.3
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,26.9
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,18.82
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,28.16
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,29.52
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,66.0
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,121.1
944283,STONEHILL WAY,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,126.6
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.81
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.31
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,27.0
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.27
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,20.2
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,29.69
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,25.44
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,66.5
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,89.4
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
944283,STONEHILL WAY,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,109.4
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
