Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,18.19
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,23.69
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,24.61
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
944283,STONEHILL WAY,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.96
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.34
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,17.71
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,33.02
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,29.41
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,80.1
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,80.3
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,140.0
944283,STONEHILL WAY,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,127.8
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,32.2
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,23.64
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,23.24
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,22.73
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,63.0
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
944283,STONEHILL WAY,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,99.8
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.08
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.1
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.5
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,29.24
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,20.25
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,20.22
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,68.5
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,124.9
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,90.4
944283,STONEHILL WAY,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,16.11
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,18.25
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,20.17
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,54.8
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,85.3
944283,STONEHILL WAY,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.23
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,27.1
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.33
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.36
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,19.85
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,24.82
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,18.8
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,110.4
944283,STONEHILL WAY,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,82.6
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,27.3
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,26.17
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,17.36
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,17.03
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,64.7
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,114.9
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
944283,STONEHILL WAY,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,76.4
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.13
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,27.4
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,21.28
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,15.0
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,21.51
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,58.7
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,92.8
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
944283,STONEHILL WAY,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.01
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,27.5
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,24.43
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,16.09
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,18.59
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,56.9
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
944283,STONEHILL WAY,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,27.8
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,22.33
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,16.53
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,14.41
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,56.2
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
944283,STONEHILL WAY,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
