Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,27.9
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,19.83
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,15.01
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,17.79
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,50.5
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,87.1
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
944283,STONEHILL WAY,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,81.6
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,28.0
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,20.63
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,16.9
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,17.93
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,89.8
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
944283,STONEHILL WAY,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,80.6
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.07
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,14.35
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,16.89
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,16.89
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,44.2
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,78.9
944283,STONEHILL WAY,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.9
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,28.1
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,15.0
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,15.83
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,15.09
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,40.3
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
944283,STONEHILL WAY,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,70.2
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,14.21
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,13.22
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,18.45
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
944283,STONEHILL WAY,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.41
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,54.6
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,28.3
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,13.8
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,13.92
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,26.53
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,73.6
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,67.9
944283,STONEHILL WAY,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,42.6
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,28.4
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,13.62
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,16.02
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,25.27
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,64.6
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,75.9
944283,STONEHILL WAY,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,108.5
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,28.5
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,13.96
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,18.82
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,22.86
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,84.9
944283,STONEHILL WAY,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,39.8
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,28.6
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,13.11
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,16.17
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,21.96
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,53.1
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.9
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.1
944283,STONEHILL WAY,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,97.1
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.67
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,28.7
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,13.77
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,15.1
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,21.43
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,51.4
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,71.3
944283,STONEHILL WAY,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,94.4
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.76
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
