Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,28.8
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,14.83
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,14.12
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,22.14
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,55.0
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,66.4
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,67.1
944283,STONEHILL WAY,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,96.8
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.2
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.12
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,40.1
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,15.62
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,13.44
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,21.08
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,56.7
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,67.7
944283,STONEHILL WAY,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,42.8
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,13.98
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,12.13
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,21.74
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,59.6
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,51.8
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,13.83
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,12.16
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,24.07
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,68.1
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
944283,STONEHILL WAY,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,105.4
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,44.0
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,29.1
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,14.36
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,11.35
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,22.65
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,63.0
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,66.6
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,99.8
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.39
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,41.4
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,29.2
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,13.56
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,11.95
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,22.78
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,60.8
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,63.8
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,59.8
944283,STONEHILL WAY,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,43.8
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,13.12
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,12.18
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,23.66
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,64.6
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
944283,STONEHILL WAY,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,102.2
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.41
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,39.6
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,14.73
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,15.46
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,24.47
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,59.4
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
944283,STONEHILL WAY,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,105.7
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,12.96
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,20.56
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,24.99
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
944283,STONEHILL WAY,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,108.1
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.89
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,29.6
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,14.21
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,24.16
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,23.41
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,65.4
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,105.9
944283,STONEHILL WAY,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,101.6
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,31.3
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.69
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,40.8
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,29.7
