Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,12.62
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,23.5
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,22.71
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,59.3
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,58.5
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,103.0
944283,STONEHILL WAY,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,98.6
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.59
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,13.86
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,22.47
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,22.85
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,54.5
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,63.4
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,98.9
944283,STONEHILL WAY,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,99.7
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.82
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,29.8
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,13.14
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,22.61
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,24.59
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,62.5
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
944283,STONEHILL WAY,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,105.7
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.17
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,41.0
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,29.9
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,13.55
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,22.19
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,25.02
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,64.2
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
944283,STONEHILL WAY,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,106.9
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.6
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,38.8
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.45
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,47.5
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,30.0
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,12.98
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,24.35
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,25.84
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,65.4
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,105.6
944283,STONEHILL WAY,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,110.7
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.03
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,38.1
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,43.7
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,30.1
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,14.0
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,24.6
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,24.92
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,61.7
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,107.4
944283,STONEHILL WAY,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,108.1
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.13
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,42.3
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,30.2
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,15.18
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,22.5
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,24.73
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,59.0
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,99.7
944283,STONEHILL WAY,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,107.4
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.85
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,40.0
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,30.3
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,13.66
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,22.9
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,25.63
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,62.5
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,100.7
944283,STONEHILL WAY,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,111.3
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,41.5
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,30.4
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,13.37
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,24.93
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,27.03
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,69.9
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,108.4
944283,STONEHILL WAY,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,115.7
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.91
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,34.9
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.18
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,41.8
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,30.5
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,13.52
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,28.41
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,27.41
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,74.9
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
944283,STONEHILL WAY,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,117.5
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.53
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,30.5
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
