Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,13.21
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,26.85
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,25.18
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,68.6
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,116.5
944283,STONEHILL WAY,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,109.3
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.65
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,45.8
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,30.6
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,14.73
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,26.06
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,24.61
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,62.3
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,113.3
944283,STONEHILL WAY,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,106.9
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.95
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,49.7
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.9
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,28.9
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,12.61
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,18.95
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,26.07
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,70.9
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
944283,STONEHILL WAY,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,113.0
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.71
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.36
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,50.2
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.69
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,29.0
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,12.76
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,21.1
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,28.67
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,75.0
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
944283,STONEHILL WAY,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,123.0
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.19
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,45.0
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,29.2
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,13.37
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,20.46
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,25.94
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,68.6
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
944283,STONEHILL WAY,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.81
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,52.0
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.7
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,29.3
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,14.15
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,22.5
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,26.65
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,69.0
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,99.1
944283,STONEHILL WAY,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,114.8
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.61
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,49.0
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,14.28
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,22.37
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,27.45
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,75.0
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.1
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.4
944283,STONEHILL WAY,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,18.4
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,45.3
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.4
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,29.4
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,15.23
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,20.89
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,25.14
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,70.3
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.9
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
944283,STONEHILL WAY,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,108.7
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.78
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,44.1
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,18.81
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,20.77
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,28.0
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,70.7
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,95.6
944283,STONEHILL WAY,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,120.2
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.12
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.85
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,58.8
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,29.5
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.31
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,22.41
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,22.98
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,27.42
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,63.7
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,96.4
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,101.6
944283,STONEHILL WAY,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,117.9
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.45
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,46.2
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,29.7
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
944283,STONEHILL WAY,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,16.97
